Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,13.83
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,18.96
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,22.17
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,15.15
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,19.81
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,21.95
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,14.59
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,20.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,21.35
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,14.15
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,19.45
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,20.92
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,14.27
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,22.15
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,21.38
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,14.75
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,20.81
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,20.88
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,14.64
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,22.96
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,20.92
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
