Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,14.08
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,24.99
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,21.24
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,13.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,18.69
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,20.03
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,19.36
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,21.55
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,19.11
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,20.8
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,14.95
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,21.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,21.02
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,14.64
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,19.64
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,22.99
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,14.26
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,19.27
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,20.84
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,20.08
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,21.62
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
