Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,15.29
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,20.12
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,21.19
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.56
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,14.95
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,19.91
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,23.07
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,14.92
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,22.35
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,25.07
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,14.82
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,21.83
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,27.57
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,113.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,14.48
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,22.62
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,25.72
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,14.58
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,23.22
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,21.94
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,97.1
776814,Chapel Street - Bromsgrove,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,21.32
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,22.5
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
776814,Chapel Street - Bromsgrove,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
