Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,15.82
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,22.28
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,21.92
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,15.79
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,22.52
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,21.68
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,4.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,16.59
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,22.29
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,22.68
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,16.49
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,23.05
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,21.41
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,16.13
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,21.64
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,21.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,16.08
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,22.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,22.69
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
776814,Chapel Street - Bromsgrove,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,16.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,22.38
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,22.26
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,23.19
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,22.75
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
