Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,3.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,16.01
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,22.75
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,25.66
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,17.99
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,24.33
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,25.34
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,17.49
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,24.32
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,22.96
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,17.23
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,21.63
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,22.16
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,17.87
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,27.66
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,23.21
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,114.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,15.64
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,25.33
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,24.87
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,17.87
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,24.91
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,25.01
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
