Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,23.28
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,24.03
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,16.24
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,24.58
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,22.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,20.35
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,25.34
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,23.16
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
776814,Chapel Street - Bromsgrove,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,19.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,27.85
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,22.86
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,2.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,17.01
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,29.08
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,22.33
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,15.45
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,31.32
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,23.98
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,16.28
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,31.74
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,22.96
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.97
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,15.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,31.38
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,23.85
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,130.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
