Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,18.41
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,29.56
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,23.25
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,123.6
776814,Chapel Street - Bromsgrove,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.47
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,21.82
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,32.43
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,25.75
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.26
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,22.49
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,31.31
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,27.52
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,130.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.03
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,20.86
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,35.76
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,26.42
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,149.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.26
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,16.28
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,37.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,27.73
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,155.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.18
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,16.13
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,36.52
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,27.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,151.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.73
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,16.1
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,36.13
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,28.66
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,149.3
776814,Chapel Street - Bromsgrove,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.22
