Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,34.48
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,26.23
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,18.49
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,32.24
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,24.88
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,132.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.22
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,15.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,33.72
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,26.46
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,17.92
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,30.44
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,26.86
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.27
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,18.03
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,35.25
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,29.64
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.41
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,17.03
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,34.07
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,31.11
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
776814,Chapel Street - Bromsgrove,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.08
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.65
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,17.92
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,34.61
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,29.22
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,144.1
776814,Chapel Street - Bromsgrove,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,6.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,22.02
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,30.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,32.27
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
