Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,133.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.34
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,18.38
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,32.83
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,27.82
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,20.37
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,33.53
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,25.79
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,18.44
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,35.26
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,27.18
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,145.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.25
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,1.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,18.46
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,36.53
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,33.25
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
776814,Chapel Street - Bromsgrove,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,19.48
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,34.13
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,32.16
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.89
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.19
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,31.12
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,44.85
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,38.96
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,184.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,160.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.41
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.52
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,128.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,31.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,64.15
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,43.36
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,117.2
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,263.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,178.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
