Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,30.13
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.84
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,132.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,29.58
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,62.87
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,46.35
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,125.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,122.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,262.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,191.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.18
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.74
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.52
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.46
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,30.62
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,54.87
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,46.95
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,98.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,126.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,226.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,194.2
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.43
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.26
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,28.54
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,54.7
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,47.94
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,105.8
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,225.9
776814,Chapel Street - Bromsgrove,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,198.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.08
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.31
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.27
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,30.43
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,54.08
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,49.91
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,96.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,224.7
776814,Chapel Street - Bromsgrove,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,206.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.76
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.47
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.41
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.73
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,29.82
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,63.11
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,51.39
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,119.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,260.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,211.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.46
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.74
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,29.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,59.51
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,50.98
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,112.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,245.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,209.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.64
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.08
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.73
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.82
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.22
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,30.3
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,57.16
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,53.14
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,103.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,234.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,216.7
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.81
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.14
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,32.8
