Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,60.17
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,51.56
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,103.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,247.0
776814,Chapel Street - Bromsgrove,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,210.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.61
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.68
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,3.4
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.82
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,31.72
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,55.79
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,53.32
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,100.8
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,229.5
776814,Chapel Street - Bromsgrove,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,218.3
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.79
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.25
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.47
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,33.66
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,55.79
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,53.91
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,92.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,137.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,229.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,220.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.55
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.27
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.3
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.63
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,32.69
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,58.99
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,54.25
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,103.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,242.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,222.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.29
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.08
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.99
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.88
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,32.42
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,59.96
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,55.32
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,105.5
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,247.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,226.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.01
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.59
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.81
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,34.74
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,59.5
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,54.73
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,99.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,142.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,246.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,224.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.45
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.29
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,34.29
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,62.83
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,54.67
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,109.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,140.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,259.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,225.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.54
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.43
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.09
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,35.39
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,64.76
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,55.04
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,108.6
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,267.1
776814,Chapel Street - Bromsgrove,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,226.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.64
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
