Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.14
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.16
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,33.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,67.28
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,57.84
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,120.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,277.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,237.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.52
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.04
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.41
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.12
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,36.03
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,68.95
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,55.06
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,118.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,148.9
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,284.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,228.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.84
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.41
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.15
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.73
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.05
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,42.24
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,62.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,53.93
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,173.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,257.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,221.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.53
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.31
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.11
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,6.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.97
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,44.37
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,62.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,54.44
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,181.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,259.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,224.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.53
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.91
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.77
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,45.65
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,61.49
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,54.34
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,186.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,254.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,224.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.08
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.46
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.23
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.93
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,43.16
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,61.86
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,56.93
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,176.4
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,256.5
776814,Chapel Street - Bromsgrove,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,234.8
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.88
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.32
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.02
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.4
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,39.98
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,65.98
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,52.37
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,100.3
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,164.2
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,272.3
776814,Chapel Street - Bromsgrove,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,216.1
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.02
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.15
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
