Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.9
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.82
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,39.51
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,62.58
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,61.83
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,95.5
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,162.6
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,259.4
776814,Chapel Street - Bromsgrove,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,255.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.98
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.67
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.61
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,37.5
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,64.32
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,61.91
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,103.8
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,154.4
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,266.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,255.3
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.16
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.64
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,37.45
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,61.62
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,60.51
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,102.9
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,155.1
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,256.4
776814,Chapel Street - Bromsgrove,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,250.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,22.23
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,92.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.32
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.63
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.02
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.63
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.46
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,39.31
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,63.71
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,64.23
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,102.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,162.3
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,264.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,265.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.81
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.06
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.96
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.31
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.64
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.84
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,40.33
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,64.48
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,68.04
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,109.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,166.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,268.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,282.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.17
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.95
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.33
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.41
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.27
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,38.35
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,64.91
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,60.52
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,102.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,158.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,269.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,249.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.99
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.18
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.25
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,38.09
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,64.04
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,64.47
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,109.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,157.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,265.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,266.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.86
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.77
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.74
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.3
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.79
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
