Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,36.3
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,68.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,63.48
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,119.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,150.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,284.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,262.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.86
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.95
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.72
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.68
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,36.73
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,58.19
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,65.27
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,106.3
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,152.0
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,242.5
776814,Chapel Street - Bromsgrove,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,269.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.88
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.51
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,37.32
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,58.14
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,63.47
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,99.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,154.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,242.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,262.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.52
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,36.84
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,61.28
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,56.47
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,94.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,151.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,255.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,233.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.39
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.18
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.65
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,40.96
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,62.76
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,53.12
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,85.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,168.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,261.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,219.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.66
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.37
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.76
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.53
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,1.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.52
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,42.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,68.28
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,52.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,103.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,177.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,283.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,219.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.39
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.84
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.17
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.38
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.03
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,43.37
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,59.68
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,52.18
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,79.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,178.3
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,249.1
776814,Chapel Street - Bromsgrove,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,216.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.26
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.21
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,8.0
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.91
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,42.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,58.68
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,54.89
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,78.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,174.3
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,244.4
776814,Chapel Street - Bromsgrove,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,227.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
