Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.35
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.67
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.02
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,37.53
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,61.52
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,50.77
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,94.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,154.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,255.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,210.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.08
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.22
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.83
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.68
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,37.53
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,62.73
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,50.27
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,98.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,261.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,209.2
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.45
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.82
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.93
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.79
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.31
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.84
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,39.17
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,64.67
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,47.78
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,101.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,161.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,267.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,197.7
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.54
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.19
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.22
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.65
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,39.42
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,66.26
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,46.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,102.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,161.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,271.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,190.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.35
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.89
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,37.83
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,58.92
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,48.66
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,154.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,242.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,199.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.93
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.32
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.7
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,39.13
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,52.83
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,49.32
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,219.0
776814,Chapel Street - Bromsgrove,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,204.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.18
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.97
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.44
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,37.22
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,49.98
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,45.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,154.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,208.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,190.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
