Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.97
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,28.42
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,42.61
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,43.43
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,178.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,180.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,25.39
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,38.56
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,41.38
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,172.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,22.96
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,45.21
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,144.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,189.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,23.37
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,35.76
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,29.29
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,147.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.32
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,37.05
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,32.12
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,29.09
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,150.8
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
776814,Chapel Street - Bromsgrove,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,120.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.56
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,30.07
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,31.71
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,33.42
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,124.1
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,139.1
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,24.17
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,31.07
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,32.24
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.02
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,18.74
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,34.58
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,29.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,122.7
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
