Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,18.38
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,25.87
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,29.31
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,19.63
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,23.16
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,27.12
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
776814,Chapel Street - Bromsgrove,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,17.73
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,24.44
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,25.9
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
776814,Chapel Street - Bromsgrove,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,26.52
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,23.91
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,25.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.9
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,23.76
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,21.71
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,25.55
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,18.15
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,20.66
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,25.69
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,17.9
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,21.04
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,24.63
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
