Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,17.51
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,24.88
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,29.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,17.08
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,20.78
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,29.75
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,122.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,14.57
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,20.55
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,22.24
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,16.88
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,18.38
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,19.94
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,2.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,14.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,19.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,21.34
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,14.51
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,19.65
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,19.86
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,15.13
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,22.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,19.55
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,15.92
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,23.83
