Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,21.27
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
776814,Chapel Street - Bromsgrove,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,15.31
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,25.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,21.71
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,15.17
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,23.15
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,21.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,15.47
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,22.89
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,21.71
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,96.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,16.35
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,20.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,20.67
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,15.77
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,20.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,19.81
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
776814,Chapel Street - Bromsgrove,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,16.14
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,20.48
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,20.31
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,16.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,19.97
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,20.67
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
