Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,16.64
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,20.23
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,20.81
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,16.39
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,20.49
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,20.74
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,16.18
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,19.65
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,22.69
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,16.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,20.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,22.24
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,16.15
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,23.31
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,20.54
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
776814,Chapel Street - Bromsgrove,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,22.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,20.71
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
776814,Chapel Street - Bromsgrove,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,15.58
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,21.72
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,21.89
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
776814,Chapel Street - Bromsgrove,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
