Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,15.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,20.89
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,21.24
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,15.56
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,21.04
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,21.36
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,16.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,19.67
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,21.1
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,20.04
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,21.7
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,20.51
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,20.88
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,4.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,15.87
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,21.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,22.57
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,2.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,16.64
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,19.83
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,24.37
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,17.47
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,21.29
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,24.12
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
