Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,2.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,16.74
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,21.21
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,23.67
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,16.79
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,21.27
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,21.56
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
776814,Chapel Street - Bromsgrove,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,17.36
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,23.06
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,21.64
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
776814,Chapel Street - Bromsgrove,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,17.45
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,25.03
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,22.22
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,105.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,17.84
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,25.47
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,26.5
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,16.21
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,23.77
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,21.46
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,17.31
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,25.21
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,23.3
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
