Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,17.12
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,23.26
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,22.48
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
776814,Chapel Street - Bromsgrove,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.3
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,17.64
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,23.85
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,26.21
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,18.24
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,22.92
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,23.78
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,96.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,17.42
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,23.16
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,23.23
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,98.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,5.5
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,17.47
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,24.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,23.91
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,3.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,18.32
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,28.04
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,25.61
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,19.22
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,26.56
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,25.91
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
776814,Chapel Street - Bromsgrove,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,18.27
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,26.04
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,25.52
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
