Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,7.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,17.18
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,27.53
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,25.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,17.97
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,25.94
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,25.87
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,7.3
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,17.73
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,27.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,24.74
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,114.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,20.13
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,27.18
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,25.61
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,18.97
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,24.31
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,24.98
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
776814,Chapel Street - Bromsgrove,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,20.52
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,32.33
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,25.49
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,20.61
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,29.53
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,25.57
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,123.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.9
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
