Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,21.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,28.12
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,27.43
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,20.66
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,30.8
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,23.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
776814,Chapel Street - Bromsgrove,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,6.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,19.99
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,30.77
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,30.83
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,129.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,16.24
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,31.62
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,33.58
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,131.8
776814,Chapel Street - Bromsgrove,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,18.19
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,31.53
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,27.91
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,17.21
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,32.77
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,29.18
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,136.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,19.63
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,36.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,30.76
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,150.1
776814,Chapel Street - Bromsgrove,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,126.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.05
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.43
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,17.98
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,35.51
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,33.99
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,147.1
776814,Chapel Street - Bromsgrove,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.94
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
