Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.97
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.84
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,20.19
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,35.59
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,32.11
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,132.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.01
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.77
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,19.88
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,42.81
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,32.47
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,177.7
776814,Chapel Street - Bromsgrove,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,134.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.66
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,3.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,23.22
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,33.96
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,33.41
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.98
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.18
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,20.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,35.05
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,34.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.15
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.67
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,22.56
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,37.76
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,34.39
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.05
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.79
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,30.27
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,35.95
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,32.54
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,123.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,148.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,132.9
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.51
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,27.08
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,36.23
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,32.41
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,132.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.54
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
