Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,21.45
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,44.44
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,37.66
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,182.6
776814,Chapel Street - Bromsgrove,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,153.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.33
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,21.57
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,40.42
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,35.99
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,167.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,146.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.53
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.07
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,26.63
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,36.34
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,35.63
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,150.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,27.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,36.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,33.12
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,152.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.09
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.03
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,5.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,32.85
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,37.89
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,28.86
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.55
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,27.23
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,38.34
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,34.27
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,141.3
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.36
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,24.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,39.2
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,31.44
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,162.0
776814,Chapel Street - Bromsgrove,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.58
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,5.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.09
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,28.95
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,50.94
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,33.22
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,209.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
