Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.54
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.1
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.45
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,28.89
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,51.48
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,40.33
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,211.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,165.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.17
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.36
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.58
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.57
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,38.08
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,52.01
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,41.26
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,76.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,155.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,215.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,170.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.32
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.31
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.04
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.64
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,41.42
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,58.43
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,48.13
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,79.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,169.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,241.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,198.3
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.93
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.82
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.33
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.19
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.89
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,43.17
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,74.27
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,52.62
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,117.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,176.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,305.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,216.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.49
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.53
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.68
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.98
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,36.95
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,66.01
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,51.83
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,107.0
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,272.4
776814,Chapel Street - Bromsgrove,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,212.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.05
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.58
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,2.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.31
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,34.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,72.02
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,53.64
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,124.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,298.5
776814,Chapel Street - Bromsgrove,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,220.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.15
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.86
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.35
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,115.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.81
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.46
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,34.21
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,74.12
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,56.46
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,133.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,306.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,231.5
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.49
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
