Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,33.37
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,142.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.85
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.59
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,37.97
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,79.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,57.04
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,139.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,156.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,329.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,233.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.09
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.66
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.55
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.32
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.58
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.58
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,40.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,65.34
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,54.84
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,93.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,167.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,270.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,225.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.68
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.83
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.49
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.21
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.94
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.25
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,43.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,71.46
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,56.84
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,104.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,178.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,295.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,233.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.55
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.27
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.12
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.99
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.89
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.61
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,47.15
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,65.12
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,51.41
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,193.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,269.0
776814,Chapel Street - Bromsgrove,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,210.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.69
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.86
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.95
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.69
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.88
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,39.05
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,54.41
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,51.14
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,160.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,225.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,209.5
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.45
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.54
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.11
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,42.77
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,61.12
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,48.39
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,174.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,253.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,198.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.83
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.56
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.47
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.11
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.53
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,39.84
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,62.12
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,53.86
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,87.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,163.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,257.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,221.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.17
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.86
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.26
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,40.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,62.8
