Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,54.55
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,166.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,259.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,224.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.11
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.75
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.23
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.77
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,42.59
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,62.35
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,52.48
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,175.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,256.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,215.5
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.17
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.93
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.66
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.13
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,7.7
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.57
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,38.31
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,67.16
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,56.64
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,104.0
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,157.6
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,276.4
776814,Chapel Street - Bromsgrove,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,232.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.99
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.14
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.19
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,40.67
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,59.87
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,52.14
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,167.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,247.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,214.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.05
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.41
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.99
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.99
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.56
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,44.57
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,60.17
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,57.34
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,182.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,249.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,236.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.54
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.19
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.04
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.78
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.74
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,42.47
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,60.72
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,54.81
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,81.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,174.3
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,251.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,225.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.24
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.86
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,6.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.73
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,39.73
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,62.01
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,55.85
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,90.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,162.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,256.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,230.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.68
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.18
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.01
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,3.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.06
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,40.15
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,65.31
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,54.06
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,99.3
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,270.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,222.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
