Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.27
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.28
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.95
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.42
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.18
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,46.23
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,62.42
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,53.46
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,80.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,189.6
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,257.9
776814,Chapel Street - Bromsgrove,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,220.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.05
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.21
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.22
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,41.63
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,61.89
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,54.74
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,170.4
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,256.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,225.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.33
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.25
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.06
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.58
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,48.64
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,65.33
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,52.45
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,199.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,270.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,215.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.46
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.51
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.41
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.72
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,43.82
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,65.8
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,55.39
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,97.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,181.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,272.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,228.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.84
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.11
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.09
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.99
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,40.75
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,64.59
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,56.97
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,167.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,267.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,235.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.85
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.14
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.38
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,38.69
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,62.75
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,51.39
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,93.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,258.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,211.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.27
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.26
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.98
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,121.2
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,10.1
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.94
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,43.59
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,73.68
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,53.14
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,116.5
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,178.8
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,303.7
776814,Chapel Street - Bromsgrove,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,218.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.27
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.28
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.02
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
