Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.53
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,46.64
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,72.57
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,53.36
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,112.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,191.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,301.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,219.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.4
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.14
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,103.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.62
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.47
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,52.05
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,57.62
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,54.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,213.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,239.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,225.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.44
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.86
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.08
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.27
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.55
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.05
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,45.91
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,60.25
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,55.88
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,188.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,249.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,230.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.64
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.49
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.16
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.46
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.82
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,47.68
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,60.63
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,54.26
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,196.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,251.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,224.3
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.52
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.74
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.96
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.39
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.27
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,41.42
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,62.12
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,54.36
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,170.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,257.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,224.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.93
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.27
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,8.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.02
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,39.36
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,68.39
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,52.45
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,111.0
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,162.3
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,284.5
776814,Chapel Street - Bromsgrove,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,216.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.43
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.87
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.66
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.39
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.25
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,40.87
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,60.83
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,57.68
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,168.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,252.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,238.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.11
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.81
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.51
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.42
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.57
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,38.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,57.47
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,62.85
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,93.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,157.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,239.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,259.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
