Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.61
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.18
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,37.75
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,59.99
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,58.91
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,155.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,249.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,242.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.09
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.63
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.66
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.28
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,43.28
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,61.94
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,54.42
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,177.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,257.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,226.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.67
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.85
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.19
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,38.68
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,62.26
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,49.08
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,91.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,258.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,202.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.69
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.24
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.14
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,43.69
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,63.51
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,55.18
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,85.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,179.7
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,263.9
776814,Chapel Street - Bromsgrove,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,228.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.33
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.87
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,39.16
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,65.62
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,51.26
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,100.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,271.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,211.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,38.11
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,61.04
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,53.64
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,91.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,156.9
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,252.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,221.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.53
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.41
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.79
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,38.64
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,65.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,52.19
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,99.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,269.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,215.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.71
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.42
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.98
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.16
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.22
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
