Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.16
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,41.18
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,69.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,56.56
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,105.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,169.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,286.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,233.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.44
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.11
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.55
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,39.68
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,63.53
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,54.56
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,95.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,163.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,264.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,225.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.01
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.65
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.72
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,5.3
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,39.8
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,62.75
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,55.22
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,92.7
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,163.6
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,260.1
776814,Chapel Street - Bromsgrove,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,227.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.08
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.59
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.18
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,40.16
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,57.59
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,56.08
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,82.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,165.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,240.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,231.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.71
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.31
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.38
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,43.35
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,56.01
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,55.02
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,179.5
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,233.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,227.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.16
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.77
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,45.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,55.62
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,54.91
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,188.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,231.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,228.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.59
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.04
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.19
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.37
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,41.55
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,58.42
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,47.78
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,171.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,241.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,197.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.98
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.44
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.63
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.83
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.42
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,44.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,58.97
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,51.11
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,77.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,185.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,243.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,211.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.33
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
