Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.83
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.1
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.26
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,50.9
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,49.46
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,48.63
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,209.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,204.2
776814,Chapel Street - Bromsgrove,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,200.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.04
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.11
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,37.67
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,45.25
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,45.82
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,156.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,187.1
776814,Chapel Street - Bromsgrove,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,188.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.39
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,35.52
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,42.68
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,52.72
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,148.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,176.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,216.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,27.22
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,39.18
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,43.29
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,112.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,162.1
776814,Chapel Street - Bromsgrove,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,180.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,22.11
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,33.89
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,30.18
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,23.03
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,38.23
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,35.93
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,159.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,150.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,25.53
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,37.5
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,29.54
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,156.6
776814,Chapel Street - Bromsgrove,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,124.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
