Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,19.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,31.91
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,31.19
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,134.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,21.57
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,28.38
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,34.84
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,118.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,25.28
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,30.59
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,41.56
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,171.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.33
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,32.23
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,28.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,30.87
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,132.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,118.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,128.3
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,26.19
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,28.73
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,26.18
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.3
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,18.46
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,25.71
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,25.2
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
776814,Chapel Street - Bromsgrove,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,16.58
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,25.37
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,26.48
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,15.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,24.98
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,21.56
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
776814,Chapel Street - Bromsgrove,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
