Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,15.29
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,20.43
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,20.38
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,14.04
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,19.02
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,19.98
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,15.83
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,19.41
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,21.18
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,1.1
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,14.73
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,21.52
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,18.55
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,13.61
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,23.05
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,19.56
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,13.33
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,22.62
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,19.22
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,13.61
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,20.8
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,19.69
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
