Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,19.31
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,18.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,14.05
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,23.95
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,20.01
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,2.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,15.67
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,24.29
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,20.4
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
776814,Chapel Street - Bromsgrove,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,15.06
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,19.57
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,19.8
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,19.72
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,21.65
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,4.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,15.66
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,19.96
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,20.23
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,14.93
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,19.82
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,21.07
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
