Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,21.47
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,20.79
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,15.44
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,19.42
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,20.05
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
776814,Chapel Street - Bromsgrove,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,15.63
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,20.46
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,20.11
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,14.88
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,22.73
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,20.08
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,-563.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,14.99
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,24.04
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,20.72
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,14.63
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,26.55
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,20.17
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,15.89
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,22.15
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,20.66
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,15.14
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,20.24
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,20.31
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
776814,Chapel Street - Bromsgrove,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
