Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,15.42
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,20.35
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,20.79
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,20.38
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,23.19
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,16.04
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,20.83
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,21.31
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,20.23
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,20.76
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,1.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,14.93
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,20.95
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,20.49
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,14.95
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,21.86
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,22.03
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,92.7
776814,Chapel Street - Bromsgrove,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,15.17
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,21.71
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,23.16
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.77
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
