Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,15.79
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,23.24
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,27.14
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,112.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,15.46
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,21.66
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,29.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,15.9
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,23.5
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,29.72
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,15.22
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,22.99
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,20.89
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,96.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,16.26
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,23.68
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,22.38
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
776814,Chapel Street - Bromsgrove,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,15.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,25.81
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,22.82
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,14.71
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,20.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,20.61
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,14.86
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,22.56
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,21.26
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
