Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,21.89
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,20.88
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,15.81
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,22.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,23.76
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
776814,Chapel Street - Bromsgrove,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,14.61
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,22.34
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,21.2
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,15.52
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,24.55
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,21.45
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,15.77
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,22.86
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,22.18
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,17.32
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,23.69
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,26.37
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,98.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,17.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,23.45
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,24.51
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
