Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,16.68
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,22.59
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,22.87
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,16.57
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,23.43
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,22.57
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
776814,Chapel Street - Bromsgrove,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.98
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,15.83
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,26.01
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,24.92
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
776814,Chapel Street - Bromsgrove,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.08
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,16.33
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,27.71
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,24.36
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,24.33
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,25.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,17.03
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,23.78
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,26.45
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
776814,Chapel Street - Bromsgrove,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,18.99
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,25.85
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,24.93
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,17.27
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,25.1
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,24.4
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
776814,Chapel Street - Bromsgrove,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
