Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,17.82
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,28.32
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,23.99
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,17.84
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,28.51
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,24.96
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,18.08
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,30.49
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,24.18
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.05
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,16.59
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,31.86
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,24.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,23.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,32.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,24.46
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,23.5
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,30.46
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,24.28
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
776814,Chapel Street - Bromsgrove,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.08
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,14.76
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,32.81
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,27.05
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
