Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,15.66
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,31.22
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,30.33
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,15.75
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,31.26
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,31.08
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,128.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,16.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,29.58
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,28.63
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,123.5
776814,Chapel Street - Bromsgrove,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,16.36
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,31.42
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,27.91
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.1
776814,Chapel Street - Bromsgrove,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.72
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,16.43
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,38.53
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,28.27
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,159.7
776814,Chapel Street - Bromsgrove,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.64
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,15.95
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,32.73
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,28.65
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.49
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,19.21
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,35.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,29.79
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,148.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.42
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,3.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,19.27
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,32.68
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,26.43
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,137.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
