Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,2.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,17.23
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,33.78
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,30.75
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,141.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,17.18
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,33.54
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,30.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.14
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,16.99
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,36.52
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,31.41
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,153.3
776814,Chapel Street - Bromsgrove,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.02
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,18.09
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,35.05
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,38.09
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,157.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.16
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,19.06
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,35.88
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,29.93
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,19.03
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,36.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,26.37
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,153.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.52
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,1.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,19.13
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,39.24
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,28.38
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,75.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,166.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.81
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
