Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,24.79
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,39.59
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,29.35
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,102.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,165.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.45
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,31.13
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,37.98
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,30.75
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,158.5
776814,Chapel Street - Bromsgrove,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.08
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.51
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.93
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,34.09
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,41.12
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,31.99
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,140.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.1
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.53
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.57
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.35
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,34.44
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,49.02
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,34.56
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,203.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,143.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.01
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,32.32
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,49.84
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,44.71
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,206.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,185.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.05
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,34.64
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,56.66
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,49.97
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,143.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,235.5
776814,Chapel Street - Bromsgrove,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,206.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.13
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.82
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.37
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,37.64
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,65.16
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,50.13
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,107.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,269.5
776814,Chapel Street - Bromsgrove,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,207.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.45
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.42
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.6
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,36.68
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,56.84
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,55.32
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,235.8
776814,Chapel Street - Bromsgrove,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,229.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
