Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.04
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.78
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.72
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.25
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.88
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.93
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,37.68
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,61.55
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,57.96
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,98.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,155.7
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,255.7
776814,Chapel Street - Bromsgrove,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,240.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.58
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.34
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,6.7
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.61
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,39.06
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,62.26
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,54.46
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,92.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,161.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,258.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,225.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.53
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.48
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.25
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,4.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,38.74
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,63.15
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,57.37
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,100.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,160.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,262.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,237.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.71
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.38
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.82
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.59
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.39
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,45.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,66.39
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,59.08
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,90.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,186.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,276.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,245.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.42
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.89
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.66
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.83
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,92.9
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.72
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.12
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.88
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,49.52
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,68.47
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,59.94
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,89.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,203.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,285.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,248.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.16
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.34
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.57
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.96
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.75
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.07
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,43.92
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,70.35
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,60.96
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,103.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,180.6
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,293.5
776814,Chapel Street - Bromsgrove,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,252.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.39
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.81
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.55
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,37.34
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,64.17
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,62.17
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,107.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,154.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,267.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,257.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.84
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.86
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.12
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
