Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.19
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.26
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.99
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,5.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.57
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.86
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,37.27
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,70.55
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,62.88
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,127.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,154.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,294.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,261.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.12
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.22
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.91
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,114.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.44
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.53
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.04
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.78
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,38.29
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,80.66
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,63.84
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,152.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,335.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,264.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.87
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.42
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.13
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.51
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.65
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.66
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,18.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.58
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.92
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,43.33
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,71.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,63.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,112.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,178.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,299.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,263.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.97
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.39
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.66
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.73
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.11
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.34
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.65
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.61
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.65
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,41.19
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,69.23
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,65.46
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,112.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,287.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,271.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.99
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.93
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.08
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.69
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.08
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,21.7
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.3
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.65
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,37.34
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,69.51
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,64.6
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,126.1
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,154.0
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,288.5
776814,Chapel Street - Bromsgrove,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,268.3
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.29
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.95
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.51
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.21
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,4.5
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.33
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,36.92
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,72.09
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,64.14
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,131.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,299.3
776814,Chapel Street - Bromsgrove,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,266.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.46
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.99
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.81
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,17.5
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.57
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.62
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,40.02
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,79.76
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,61.73
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,145.3
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,165.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,332.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,256.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.32
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.33
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.38
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.88
