Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,38.46
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,69.89
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,62.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,125.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,290.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,258.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.65
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.87
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.12
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.47
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.75
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.34
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.96
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,39.72
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,69.78
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,61.32
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,115.3
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,290.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,254.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.82
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.33
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.94
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.85
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,133.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.02
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,45.44
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,81.41
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,62.63
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,131.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,187.3
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,337.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,260.5
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.93
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.45
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.85
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.41
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.37
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,124.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.56
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.72
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.15
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,46.72
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,81.48
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,59.64
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,127.2
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,192.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,338.1
776814,Chapel Street - Bromsgrove,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,247.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.32
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.85
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.71
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.05
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.79
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.06
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.04
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,48.25
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,69.89
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,65.36
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,96.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,200.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,291.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,271.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.52
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.77
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.59
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.71
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.05
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.35
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.29
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,5.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.57
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,41.58
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,73.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,70.23
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,117.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,171.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,305.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,290.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.76
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.97
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.56
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.19
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,45.69
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,68.96
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,59.21
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,187.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,287.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,245.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.28
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.41
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.17
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.68
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.11
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,51.14
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,69.99
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,57.11
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,210.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,291.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,236.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
