Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.74
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.26
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.39
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.14
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,91.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.45
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.23
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,49.01
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,70.24
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,60.23
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,201.8
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,292.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,249.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.97
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.41
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.72
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.16
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.36
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.62
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,47.46
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,70.32
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,61.33
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,196.1
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,294.0
776814,Chapel Street - Bromsgrove,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,254.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.64
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.98
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.87
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.14
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,3.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.73
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.52
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,44.23
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,72.55
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,57.42
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,107.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,183.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,303.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,239.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.99
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.06
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.44
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.99
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.07
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.92
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,44.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,72.74
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,57.45
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,104.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,185.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,303.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,238.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.79
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.34
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.65
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.72
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,44.68
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,63.83
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,56.02
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,81.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,184.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,268.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,233.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.11
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.14
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.14
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.74
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.96
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,46.53
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,67.53
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,56.54
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,192.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,283.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,235.9
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.13
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.86
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.37
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.46
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.53
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.35
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.75
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,51.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,68.13
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,58.93
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,211.9
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,285.3
776814,Chapel Street - Bromsgrove,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,245.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.55
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.13
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.68
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.33
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.35
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.15
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.98
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
