Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.03
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,45.46
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,67.83
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,62.32
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,188.4
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,283.7
776814,Chapel Street - Bromsgrove,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,260.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.99
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.12
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.91
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.99
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,6.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.59
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.76
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,46.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,70.78
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,55.96
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,101.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,190.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,296.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,233.4
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.11
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.41
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.55
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.18
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.55
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.66
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.93
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,50.79
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,67.26
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,60.13
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,210.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,281.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,250.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.62
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.99
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.05
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.56
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.68
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.08
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,3.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.59
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.58
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,41.78
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,70.52
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,65.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,107.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,172.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,295.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,270.5
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.57
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,36.12
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.89
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,152.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.53
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.15
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.55
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,47.08
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,83.34
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,62.11
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,133.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,194.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,348.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,258.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.81
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.67
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.87
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.48
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,102.5
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.73
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,54.26
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,70.65
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,58.37
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,223.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,296.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,243.5
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.14
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.71
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.75
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.48
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,124.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.69
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.17
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.17
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,58.98
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,67.03
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,56.88
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,244.0
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,281.9
776814,Chapel Street - Bromsgrove,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,237.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.18
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,32.39
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,134.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.46
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,9.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.07
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,60.84
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,60.56
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,55.97
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,251.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,254.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,233.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.57
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
