Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.09
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.5
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,32.46
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,133.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.58
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,63.63
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,59.43
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,59.55
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,262.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,249.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,248.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.83
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.51
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,107.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.37
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,54.76
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,66.76
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,54.84
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,226.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,279.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,228.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.84
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.24
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.36
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.76
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,47.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,67.5
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,55.94
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,194.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,282.5
776814,Chapel Street - Bromsgrove,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,232.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.52
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.57
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.82
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,43.04
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,60.65
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,56.29
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,78.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,177.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,253.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,234.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.01
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.87
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.39
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.3
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.29
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,44.8
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,57.16
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,56.05
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,184.7
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,239.5
776814,Chapel Street - Bromsgrove,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,233.2
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.32
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,39.71
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,55.32
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,54.19
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,164.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,232.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,225.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.27
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.1
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.94
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.44
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,43.55
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,58.45
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,55.94
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,181.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,245.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,232.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.36
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.06
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.96
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,116.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
