Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.27
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,56.76
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,56.91
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,54.78
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,234.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,239.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,228.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.18
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.84
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.86
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,3.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,46.62
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,51.36
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,54.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,193.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,215.7
776814,Chapel Street - Bromsgrove,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,228.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.94
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.45
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,6.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.35
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,49.54
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,53.35
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,57.07
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,205.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,223.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,237.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.42
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.23
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.86
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.56
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,44.69
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,54.36
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,54.91
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,184.5
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,226.0
776814,Chapel Street - Bromsgrove,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,228.5
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.96
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.41
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.86
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.72
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,1.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,45.01
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,49.96
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,50.52
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,187.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,208.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,209.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.84
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.67
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.82
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,2.5
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.82
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,36.18
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,52.46
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,43.66
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,217.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,181.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.68
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,25.07
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,47.41
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,35.77
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,199.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,149.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.77
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,27.61
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,40.3
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,36.46
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,167.5
776814,Chapel Street - Bromsgrove,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,153.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
