Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.49
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,22.99
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,32.59
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,40.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.3
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,136.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,168.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,29.38
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,32.08
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,35.74
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
776814,Chapel Street - Bromsgrove,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,149.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,32.09
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,30.69
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,33.55
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,140.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,25.04
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,29.41
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,33.64
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,19.41
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,26.74
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,28.48
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,18.78
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,24.17
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,25.72
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,17.78
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,23.74
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,24.87
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
776814,Chapel Street - Bromsgrove,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
