Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,18.96
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,26.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,24.3
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
776814,Chapel Street - Bromsgrove,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,3.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,20.14
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,27.43
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,23.86
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,17.51
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,24.16
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,23.98
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,25.84
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,22.59
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,109.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.55
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,23.29
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,24.98
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,24.22
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
776814,Chapel Street - Bromsgrove,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.92
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,29.33
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,23.58
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,25.48
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,19.84
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,24.37
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,22.14
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
776814,Chapel Street - Bromsgrove,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,16.93
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,24.65
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,23.49
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
