Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,16.13
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,22.48
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,25.43
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,16.97
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,21.78
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,25.31
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,15.87
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,23.13
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,23.64
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
776814,Chapel Street - Bromsgrove,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,1.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,16.08
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,23.23
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,22.51
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,15.34
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,24.1
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,22.27
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
776814,Chapel Street - Bromsgrove,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,14.76
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,19.16
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,20.22
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,15.25
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,19.24
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,21.47
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
