Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,2.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,14.07
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,18.96
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,20.16
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,15.32
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,19.99
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,15.67
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,22.86
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,20.02
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,15.38
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,21.9
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,21.43
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,18.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,17.93
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,23.61
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,22.21
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,20.53
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,23.79
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,23.83
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
776814,Chapel Street - Bromsgrove,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,22.24
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,23.17
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,21.79
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
