Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,23.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,21.59
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,96.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,23.24
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,21.43
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,22.41
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,25.08
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,20.56
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,23.43
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,23.01
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,21.15
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,22.98
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,20.71
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,21.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,20.92
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,22.14
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,21.61
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,22.65
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,21.58
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,17.63
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,22.12
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,22.48
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
