Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,22.88
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,21.99
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,22.5
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
776814,Chapel Street - Bromsgrove,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,18.51
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,22.92
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,22.84
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,16.59
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,22.11
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,21.71
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,17.55
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,21.38
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,21.57
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
776814,Chapel Street - Bromsgrove,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,17.64
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,21.29
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,24.68
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,16.63
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,21.27
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,22.34
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
776814,Chapel Street - Bromsgrove,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,17.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,22.3
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,21.61
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
