Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,16.65
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,22.57
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,23.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,15.99
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,24.68
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,23.05
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,17.42
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,24.83
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,21.26
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,4.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,16.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,23.73
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,21.82
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
776814,Chapel Street - Bromsgrove,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.76
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,16.58
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,23.47
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,23.57
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,16.26
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,23.47
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,22.05
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
776814,Chapel Street - Bromsgrove,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,17.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,24.13
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,22.46
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,17.29
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,25.09
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,22.81
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
