Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,17.31
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,25.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,24.56
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,17.25
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,24.43
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,22.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,16.63
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,26.91
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,23.09
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
776814,Chapel Street - Bromsgrove,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,18.02
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,27.25
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,24.02
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
776814,Chapel Street - Bromsgrove,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.94
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,17.75
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,29.08
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,26.1
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,2.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,17.35
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,27.37
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,25.61
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,114.1
776814,Chapel Street - Bromsgrove,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,17.76
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,28.88
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,24.85
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
