Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,18.92
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,33.84
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,26.13
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,140.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.05
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,18.24
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,34.88
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,30.69
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,145.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.51
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.89
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.46
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.53
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,18.68
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,42.44
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,27.45
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,175.8
776814,Chapel Street - Bromsgrove,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,3.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,17.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,33.23
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,27.9
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
776814,Chapel Street - Bromsgrove,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,18.45
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,34.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,30.04
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.86
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,17.75
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,36.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,28.46
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,16.59
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,34.2
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,26.84
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.93
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,16.98
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,36.62
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,23.98
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,152.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
