Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.37
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,16.82
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,35.41
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,23.35
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.8
776814,Chapel Street - Bromsgrove,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.87
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,17.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,37.36
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,24.28
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,155.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.27
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,16.69
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,41.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,22.79
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,173.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.91
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,8.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,15.76
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,41.28
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,24.84
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,172.9
776814,Chapel Street - Bromsgrove,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.05
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.92
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.15
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,16.77
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,43.81
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,25.06
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,87.9
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,181.5
776814,Chapel Street - Bromsgrove,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.31
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.87
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,17.93
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,38.05
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,27.68
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,158.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.18
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.98
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.83
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.05
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,25.02
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,45.16
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,25.94
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,187.1
776814,Chapel Street - Bromsgrove,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.12
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
